Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,19.6
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532015,Robertson Way Newport,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,19.6
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532015,Robertson Way Newport,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,19.7
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532015,Robertson Way Newport,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,19.7
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532015,Robertson Way Newport,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,19.7
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532015,Robertson Way Newport,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,19.7
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532015,Robertson Way Newport,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532015,Robertson Way Newport,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532015,Robertson Way Newport,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532015,Robertson Way Newport,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
