Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532015,Robertson Way Newport,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
532015,Robertson Way Newport,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532015,Robertson Way Newport,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532015,Robertson Way Newport,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
532015,Robertson Way Newport,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532015,Robertson Way Newport,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532015,Robertson Way Newport,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532015,Robertson Way Newport,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532015,Robertson Way Newport,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
