Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532015,Robertson Way Newport,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532015,Robertson Way Newport,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532015,Robertson Way Newport,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532015,Robertson Way Newport,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532015,Robertson Way Newport,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,63.1
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532015,Robertson Way Newport,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.2
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.23
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532015,Robertson Way Newport,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.17
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
532015,Robertson Way Newport,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532015,Robertson Way Newport,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
