Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532015,Robertson Way Newport,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532015,Robertson Way Newport,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532015,Robertson Way Newport,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532015,Robertson Way Newport,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.12
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
532015,Robertson Way Newport,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532015,Robertson Way Newport,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532015,Robertson Way Newport,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532015,Robertson Way Newport,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
532015,Robertson Way Newport,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
