Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532015,Robertson Way Newport,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
532015,Robertson Way Newport,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532015,Robertson Way Newport,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532015,Robertson Way Newport,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532015,Robertson Way Newport,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.05
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532015,Robertson Way Newport,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532015,Robertson Way Newport,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532015,Robertson Way Newport,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532015,Robertson Way Newport,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
