Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532015,Robertson Way Newport,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
532015,Robertson Way Newport,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
532015,Robertson Way Newport,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532015,Robertson Way Newport,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
532015,Robertson Way Newport,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532015,Robertson Way Newport,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532015,Robertson Way Newport,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532015,Robertson Way Newport,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532015,Robertson Way Newport,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
