Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,20.2
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532015,Robertson Way Newport,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,20.2
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532015,Robertson Way Newport,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532015,Robertson Way Newport,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,20.1
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
532015,Robertson Way Newport,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
532015,Robertson Way Newport,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
532015,Robertson Way Newport,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532015,Robertson Way Newport,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532015,Robertson Way Newport,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532015,Robertson Way Newport,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
