Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,19.3
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532015,Robertson Way Newport,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532015,Robertson Way Newport,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,18.6
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532015,Robertson Way Newport,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,17.8
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532015,Robertson Way Newport,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,16.9
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532015,Robertson Way Newport,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,20.5
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532015,Robertson Way Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,20.5
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532015,Robertson Way Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,20.6
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532015,Robertson Way Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,20.6
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532015,Robertson Way Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
