Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,20.6
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532015,Robertson Way Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,20.7
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532015,Robertson Way Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,20.8
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532015,Robertson Way Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,20.8
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532015,Robertson Way Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,20.8
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532015,Robertson Way Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532015,Robertson Way Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532015,Robertson Way Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532015,Robertson Way Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532015,Robertson Way Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
