Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532015,Robertson Way Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532015,Robertson Way Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532015,Robertson Way Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,21.0
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
532015,Robertson Way Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532015,Robertson Way Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532015,Robertson Way Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532015,Robertson Way Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532015,Robertson Way Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532015,Robertson Way Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
