Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,21.2
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532015,Robertson Way Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,21.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532015,Robertson Way Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,21.3
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532015,Robertson Way Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,21.3
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
532015,Robertson Way Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,21.3
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
532015,Robertson Way Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,21.4
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
532015,Robertson Way Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,21.4
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532015,Robertson Way Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,21.5
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532015,Robertson Way Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,21.5
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
532015,Robertson Way Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
