Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,21.6
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532015,Robertson Way Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,21.7
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532015,Robertson Way Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,21.8
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
532015,Robertson Way Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,21.9
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
532015,Robertson Way Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,22.0
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
532015,Robertson Way Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,22.1
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
532015,Robertson Way Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,22.1
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
532015,Robertson Way Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,22.1
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
532015,Robertson Way Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.1
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
532015,Robertson Way Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
