Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.2
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
532015,Robertson Way Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.2
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
532015,Robertson Way Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.3
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
532015,Robertson Way Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532015,Robertson Way Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.3
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
532015,Robertson Way Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,22.4
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
532015,Robertson Way Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,22.4
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532015,Robertson Way Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,22.4
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
532015,Robertson Way Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,22.3
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
532015,Robertson Way Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
532015,Robertson Way Newport,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
