Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,22.1
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532015,Robertson Way Newport,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,22.0
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532015,Robertson Way Newport,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,22.0
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532015,Robertson Way Newport,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,22.0
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532015,Robertson Way Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,21.9
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
532015,Robertson Way Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,21.9
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532015,Robertson Way Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,21.9
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
532015,Robertson Way Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,21.7
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532015,Robertson Way Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,21.6
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532015,Robertson Way Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,21.5
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
