Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532015,Robertson Way Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,21.5
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
532015,Robertson Way Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,21.5
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532015,Robertson Way Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,21.4
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532015,Robertson Way Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,21.3
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532015,Robertson Way Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,21.3
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532015,Robertson Way Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,21.2
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532015,Robertson Way Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,21.2
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532015,Robertson Way Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532015,Robertson Way Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
