Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532015,Robertson Way Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,21.1
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532015,Robertson Way Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,21.0
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532015,Robertson Way Newport,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,20.9
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532015,Robertson Way Newport,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,20.8
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532015,Robertson Way Newport,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,20.7
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532015,Robertson Way Newport,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,20.5
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532015,Robertson Way Newport,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,20.4
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532015,Robertson Way Newport,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,20.4
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532015,Robertson Way Newport,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,20.2
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
