Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532015,Robertson Way Newport,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,20.0
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532015,Robertson Way Newport,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532015,Robertson Way Newport,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,19.9
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532015,Robertson Way Newport,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,19.8
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532015,Robertson Way Newport,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,19.7
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532015,Robertson Way Newport,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,19.6
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532015,Robertson Way Newport,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,19.6
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532015,Robertson Way Newport,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,19.5
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532015,Robertson Way Newport,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,19.4
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
