Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532015,Robertson Way Newport,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,19.4
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
532015,Robertson Way Newport,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,19.4
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532015,Robertson Way Newport,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,19.3
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532015,Robertson Way Newport,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,19.3
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532015,Robertson Way Newport,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,19.2
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
532015,Robertson Way Newport,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,19.2
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532015,Robertson Way Newport,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532015,Robertson Way Newport,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532015,Robertson Way Newport,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
