Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532015,Robertson Way Newport,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532015,Robertson Way Newport,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532015,Robertson Way Newport,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532015,Robertson Way Newport,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532015,Robertson Way Newport,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532015,Robertson Way Newport,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532015,Robertson Way Newport,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532015,Robertson Way Newport,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532015,Robertson Way Newport,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532015,Robertson Way Newport,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
