Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532015,Robertson Way Newport,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532015,Robertson Way Newport,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532015,Robertson Way Newport,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532015,Robertson Way Newport,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532015,Robertson Way Newport,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532015,Robertson Way Newport,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532015,Robertson Way Newport,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532015,Robertson Way Newport,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532015,Robertson Way Newport,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
