Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532015,Robertson Way Newport,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532015,Robertson Way Newport,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532015,Robertson Way Newport,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532015,Robertson Way Newport,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,19.0
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532015,Robertson Way Newport,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532015,Robertson Way Newport,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532015,Robertson Way Newport,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532015,Robertson Way Newport,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,19.1
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532015,Robertson Way Newport,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
532015,Robertson Way Newport,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
