Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,19.5
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532015,Robertson Way Newport,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,19.5
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532015,Robertson Way Newport,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,19.5
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532015,Robertson Way Newport,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,19.5
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532015,Robertson Way Newport,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
